Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.47
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.87
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.96
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.1
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.1
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.79
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.3
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.21
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.53
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,43.79
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.9
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.1
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.4
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,183.1
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,25.8
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,69.48
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,68.82
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.82
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.8
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
526338,Felin Fran Housing,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.31
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.46
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.8
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.7
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.45
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.81
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.55
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.31
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.17
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.32
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,39.57
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,44.23
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.6
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.1
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.1
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,185.0
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,25.7
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,71.09
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.87
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.08
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
526338,Felin Fran Housing,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.48
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.09
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.08
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.5
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.1
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.84
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.34
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.09
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.05
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,42.33
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,41.03
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.9
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.9
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.3
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,25.6
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,72.38
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,77.78
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.3
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
526338,Felin Fran Housing,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.8
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.37
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.72
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.9
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.46
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.63
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.4
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.15
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.04
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.81
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,50.02
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,39.39
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,76.1
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.1
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,209.2
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.5
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,25.5
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.06
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,90.04
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.55
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,138.6
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,377.0
526338,Felin Fran Housing,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.23
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.88
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.96
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.0
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.3
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.39
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.48
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.9
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.33
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,47.76
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.88
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,81.2
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.4
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,200.9
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.8
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,25.4
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,67.86
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,83.04
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.26
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,138.5
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.2
526338,Felin Fran Housing,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.0
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.67
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.83
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.8
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.3
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.54
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.63
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.97
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.7
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.1
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,45.52
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.94
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,78.4
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,157.2
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,192.9
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.4
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,25.3
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,80.66
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,82.84
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.7
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,141.6
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.7
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.8
526338,Felin Fran Housing,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.06
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.87
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.86
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.6
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.0
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.61
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.09
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.58
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.3
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.35
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.22
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.02
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.3
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.1
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.5
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,25.2
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,79.04
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.21
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.43
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.7
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
526338,Felin Fran Housing,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.42
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.28
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.4
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.2
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.6
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.18
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.1
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.03
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.7
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.13
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.79
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.95
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.2
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.9
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.5
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,25.1
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,77.75
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.2
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.36
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.2
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.4
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
526338,Felin Fran Housing,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.11
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.23
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.0
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.6
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.14
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.15
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.99
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.2
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.79
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.37
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.12
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.2
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.9
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.7
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,24.9
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,75.05
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.77
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.88
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,129.9
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
526338,Felin Fran Housing,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
