Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.36
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.19
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.7
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.4
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.19
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.27
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.57
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.1
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.97
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.06
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.67
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.6
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.0
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.9
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,24.8
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.53
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.55
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.68
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
526338,Felin Fran Housing,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.22
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.82
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.68
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.63
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.7
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.3
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.07
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.34
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.64
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.2
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.69
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.1
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,38.08
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,79.7
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.7
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.9
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.6
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,24.6
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.59
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.15
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.33
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
526338,Felin Fran Housing,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.15
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.74
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.69
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.08
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.3
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.6
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.9
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.92
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.81
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.0
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.18
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.43
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.66
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.3
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.3
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.8
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,24.4
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,70.85
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.97
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.52
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
526338,Felin Fran Housing,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.24
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.02
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.61
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.1
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.2
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.87
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.45
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.75
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.3
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.55
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.6
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.93
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.6
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.4
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.7
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,24.3
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,74.67
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.1
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.23
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
526338,Felin Fran Housing,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.98
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.31
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.79
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.7
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.1
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.98
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.62
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,80.6
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.8
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.35
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.98
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.4
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.3
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.5
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.2
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,24.2
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,81.34
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.94
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.16
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,149.7
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.3
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
526338,Felin Fran Housing,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.36
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.39
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.8
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.9
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.14
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.46
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.88
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.1
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.16
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.4
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.52
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.9
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.5
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.1
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.3
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,24.1
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,76.67
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.27
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.73
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,138.3
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
526338,Felin Fran Housing,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.4
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.16
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.2
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.2
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.76
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.25
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.83
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.0
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.29
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.22
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.54
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.29
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.9
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.2
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.4
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,24.0
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,68.38
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.97
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.76
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,130.5
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.4
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
526338,Felin Fran Housing,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.26
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.77
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.39
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.2
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.5
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.22
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.63
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.5
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.82
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.82
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.63
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.49
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.8
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.5
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.1
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,23.9
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,61.82
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.67
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.17
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
526338,Felin Fran Housing,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.93
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.07
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.4
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.1
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.83
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.88
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.42
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.48
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.28
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.56
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.97
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.6
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.4
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,23.9
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.04
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.24
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.57
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
526338,Felin Fran Housing,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.04
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
