Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.03
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.53
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.56
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.1
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.9
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.66
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.61
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.38
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.9
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.71
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.1
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.3
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,23.9
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.3
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.7
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.14
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
526338,Felin Fran Housing,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.16
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.97
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.6
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.89
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.49
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.56
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.26
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.36
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.42
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.7
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.3
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,23.9
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.31
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.08
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.99
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
526338,Felin Fran Housing,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.72
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.66
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.06
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.82
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.33
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.69
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.75
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.32
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.32
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.87
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,23.8
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.86
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.89
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.24
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
526338,Felin Fran Housing,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.3
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.84
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.07
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.64
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.73
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.2
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.39
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.22
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.65
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.3
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.1
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,23.8
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.92
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.86
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.53
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
526338,Felin Fran Housing,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.07
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.79
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.88
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.47
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.43
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.5
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.29
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.2
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.1
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.1
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,23.8
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.26
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.42
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.38
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
526338,Felin Fran Housing,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.37
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.75
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.1
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.5
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.87
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.0
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.31
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.0
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.5
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,23.8
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.35
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.24
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
526338,Felin Fran Housing,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.3
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.14
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.6
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.29
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.02
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.87
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.8
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.49
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.68
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.2
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.2
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,23.8
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.43
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.82
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.32
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
526338,Felin Fran Housing,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.87
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.93
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.21
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.21
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.17
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.17
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.47
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.07
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.3
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,23.8
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.83
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.73
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.77
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
526338,Felin Fran Housing,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.64
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.28
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.36
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.17
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.74
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.75
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.96
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,23.8
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.68
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.75
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
526338,Felin Fran Housing,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.93
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
