Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.75
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.95
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.26
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.27
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,23.9
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.24
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.89
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.1
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
526338,Felin Fran Housing,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.08
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.55
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.4
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.15
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.54
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,23.9
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.75
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.08
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.83
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
526338,Felin Fran Housing,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.27
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.88
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.25
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.09
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.45
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.01
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.0
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.1
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,23.8
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.09
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.68
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.01
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
526338,Felin Fran Housing,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.57
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.82
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.72
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.49
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.95
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.08
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.14
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,23.8
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.86
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.95
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.67
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
526338,Felin Fran Housing,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.4
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.67
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.0
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.92
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.73
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.7
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.9
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.3
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,23.7
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.96
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.85
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.46
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
526338,Felin Fran Housing,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.08
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.17
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.06
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.8
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.37
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.5
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,23.6
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.16
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.86
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
526338,Felin Fran Housing,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.09
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.7
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.47
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.12
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.14
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.04
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,23.6
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.53
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.58
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.54
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
526338,Felin Fran Housing,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.35
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.9
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.72
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.9
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.22
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.11
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.15
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.3
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,23.5
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.43
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.93
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.77
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
526338,Felin Fran Housing,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.77
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.16
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.59
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.94
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.45
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.36
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.3
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.0
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,23.5
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.21
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.29
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.81
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
526338,Felin Fran Housing,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.78
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.3
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
