Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.57
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.44
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.91
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.94
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.85
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.2
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,23.5
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.66
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.48
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.56
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
526338,Felin Fran Housing,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.94
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.44
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.95
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.85
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.95
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.5
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,23.4
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.41
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.35
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.28
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
526338,Felin Fran Housing,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.28
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.03
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.0
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.13
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.44
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.19
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.97
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.12
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.9
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,23.5
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.71
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.05
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.76
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
526338,Felin Fran Housing,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.06
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.55
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.31
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.17
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.2
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.38
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.38
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,23.5
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.25
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.68
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.9
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
526338,Felin Fran Housing,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.82
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.61
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.2
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.68
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.17
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.27
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.61
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.38
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,23.5
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.51
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.81
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.43
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
526338,Felin Fran Housing,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.79
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.5
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.18
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.2
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.0
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.3
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.36
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.31
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.51
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,23.5
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.42
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.16
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
526338,Felin Fran Housing,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.65
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.45
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.4
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.46
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.02
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.24
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.89
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.1
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.9
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,23.5
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.38
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.4
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.11
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
526338,Felin Fran Housing,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.08
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.74
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.1
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.9
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.24
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.55
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.15
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,23.4
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.39
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.76
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
526338,Felin Fran Housing,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.57
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.5
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.48
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.89
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.37
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,23.4
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.78
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.13
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
526338,Felin Fran Housing,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.67
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.93
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.9
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.55
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.17
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.39
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.86
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
