Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,23.4
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.55
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.9
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.73
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
526338,Felin Fran Housing,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.73
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.95
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.43
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.14
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.72
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.32
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,23.3
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.48
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.75
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.56
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
526338,Felin Fran Housing,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.84
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.84
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.1
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.6
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.2
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.89
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.25
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.63
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,23.3
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.65
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.78
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
526338,Felin Fran Housing,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.43
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.24
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.6
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.13
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.59
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.67
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.87
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,23.2
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.95
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.18
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
526338,Felin Fran Housing,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.65
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.21
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.64
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.16
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.11
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.79
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.31
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,23.1
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.7
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.34
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.6
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
526338,Felin Fran Housing,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.32
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.86
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.0
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.58
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.14
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.08
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.75
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,23.1
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.22
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.96
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.41
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
526338,Felin Fran Housing,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.96
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.45
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.48
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.7
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.83
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.02
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.28
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.44
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.53
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,23.1
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.56
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.9
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.77
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
526338,Felin Fran Housing,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.67
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.37
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.6
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.36
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.31
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.42
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.36
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.51
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.34
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,23.0
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.41
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.68
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.08
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
526338,Felin Fran Housing,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.61
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.3
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.2
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.81
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.35
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.16
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.52
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.05
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,22.9
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.61
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.13
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
526338,Felin Fran Housing,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.15
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.38
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.0
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.64
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.41
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.06
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.61
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,22.9
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
