Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.85
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.62
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.27
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
526338,Felin Fran Housing,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.06
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.12
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,78.4
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.3
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.53
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.63
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.04
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.92
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.2
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,22.8
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.27
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.19
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.86
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
526338,Felin Fran Housing,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.32
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.9
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.6
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.4
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.71
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.14
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.56
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.3
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,22.8
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.38
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.06
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.07
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
526338,Felin Fran Housing,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.05
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.56
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.6
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.1
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.68
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.49
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.99
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.29
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.78
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,22.8
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.37
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.77
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.62
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
526338,Felin Fran Housing,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.62
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.69
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.98
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.3
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.6
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.7
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.4
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.03
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.13
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.71
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,22.8
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.17
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.45
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.37
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
526338,Felin Fran Housing,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.59
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.91
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.29
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.0
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.3
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.76
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.77
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.54
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.74
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.64
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.3
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,22.8
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.7
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.9
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.33
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
526338,Felin Fran Housing,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.09
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.78
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.2
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.49
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.31
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.1
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.39
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.63
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.6
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,22.8
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,54.87
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.29
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.45
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
526338,Felin Fran Housing,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.89
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.95
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.6
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.89
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.68
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.21
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.27
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.4
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,22.8
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.13
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.15
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.77
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
526338,Felin Fran Housing,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.06
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,66.2
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.6
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.56
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.6
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.44
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.48
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,22.8
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.78
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.92
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.73
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
526338,Felin Fran Housing,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.13
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.46
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,63.3
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.0
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.94
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.72
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.76
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.7
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.93
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,22.8
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.36
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.64
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.48
