Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
526338,Felin Fran Housing,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.01
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.35
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.22
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.8
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.79
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.49
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.2
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.87
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.66
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.6
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,22.7
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.71
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.94
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.83
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
526338,Felin Fran Housing,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.28
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.87
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.05
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.26
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.5
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,22.6
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.54
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.66
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.13
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
526338,Felin Fran Housing,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.39
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.69
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.56
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,77.8
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.1
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,22.6
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.31
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.22
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.26
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
526338,Felin Fran Housing,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.35
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.64
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.45
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.65
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.91
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.21
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.84
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.06
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.6
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.6
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,22.5
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.16
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.28
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.37
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
526338,Felin Fran Housing,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.69
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.54
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.12
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.84
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.25
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.81
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.35
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.45
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,77.7
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.6
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,22.5
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,59.64
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.19
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.66
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
526338,Felin Fran Housing,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.25
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.12
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.47
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.44
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.23
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.75
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.38
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.3
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.5
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.0
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,22.5
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,57.8
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.47
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.6
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,128.1
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
526338,Felin Fran Housing,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.82
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.5
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.36
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.92
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.1
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.1
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.2
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.6
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,22.5
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,50.48
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.72
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.73
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
526338,Felin Fran Housing,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.45
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.97
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.6
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.83
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.7
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.2
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.8
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,22.5
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.16
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.46
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.08
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
526338,Felin Fran Housing,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.18
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.76
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.83
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.17
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.5
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.7
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,22.5
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,49.46
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.78
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.43
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
526338,Felin Fran Housing,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
