Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.9
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.21
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.14
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.95
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.47
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.96
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.78
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.29
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.3
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,22.5
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.14
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.95
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.07
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
526338,Felin Fran Housing,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.04
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.62
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.51
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.23
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.42
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.8
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,22.5
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.34
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.18
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
526338,Felin Fran Housing,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.0
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.01
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.62
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.09
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.01
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.69
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.8
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,22.5
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.75
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.54
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
526338,Felin Fran Housing,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.45
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.32
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.93
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.62
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.4
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,22.5
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.68
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.54
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.4
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
526338,Felin Fran Housing,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.17
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.13
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.55
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,22.5
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.46
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.54
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
526338,Felin Fran Housing,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.51
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.93
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,22.5
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.23
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.09
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
526338,Felin Fran Housing,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.35
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,22.6
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.95
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.77
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
526338,Felin Fran Housing,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.67
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,22.7
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
526338,Felin Fran Housing,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.8
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.13
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,22.7
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
526338,Felin Fran Housing,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
