Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.6
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.13
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.15
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,22.8
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.62
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
526338,Felin Fran Housing,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.83
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,22.9
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
526338,Felin Fran Housing,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.78
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.19
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,22.9
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
526338,Felin Fran Housing,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.75
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.29
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,23.0
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
526338,Felin Fran Housing,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.91
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,23.0
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
526338,Felin Fran Housing,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.69
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.76
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,23.1
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
526338,Felin Fran Housing,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.29
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.2
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,23.2
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
526338,Felin Fran Housing,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.41
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,23.3
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.7
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
526338,Felin Fran Housing,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.72
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,23.4
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
526338,Felin Fran Housing,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
