Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.02
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,23.4
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.61
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
526338,Felin Fran Housing,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.87
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,23.5
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.52
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
526338,Felin Fran Housing,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.98
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.79
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,23.5
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
526338,Felin Fran Housing,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.99
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.78
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.43
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,23.6
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
526338,Felin Fran Housing,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.49
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.9
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,23.6
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
526338,Felin Fran Housing,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.34
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.07
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,23.7
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
526338,Felin Fran Housing,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.67
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.36
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.17
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.04
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,23.8
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
526338,Felin Fran Housing,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.86
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.49
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.84
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,23.9
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
526338,Felin Fran Housing,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.43
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.64
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.97
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,24.0
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
526338,Felin Fran Housing,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
