Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.49
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.88
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.31
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,24.0
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
526338,Felin Fran Housing,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.15
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.51
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.02
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,24.1
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.41
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.6
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
526338,Felin Fran Housing,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.27
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.34
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.43
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,24.2
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
526338,Felin Fran Housing,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.69
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.03
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.3
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,24.3
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.47
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
526338,Felin Fran Housing,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.39
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.21
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.61
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,24.3
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.6
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
526338,Felin Fran Housing,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.85
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.88
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.9
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,24.4
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.09
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
526338,Felin Fran Housing,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.34
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.38
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.03
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,24.5
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.36
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
526338,Felin Fran Housing,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.49
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.77
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.85
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,24.6
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.36
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
526338,Felin Fran Housing,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.32
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.83
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.06
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,24.7
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.79
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
526338,Felin Fran Housing,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.35
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.95
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.57
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.3
