Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,24.8
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.9
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.01
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
526338,Felin Fran Housing,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.67
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.31
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.69
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.44
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.9
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,24.9
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.06
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.02
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
526338,Felin Fran Housing,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.4
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.05
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.56
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.0
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,25.0
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
526338,Felin Fran Housing,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.64
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.53
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.04
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,25.1
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.49
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.86
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
526338,Felin Fran Housing,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.54
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.26
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.11
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.76
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,25.2
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.78
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
526338,Felin Fran Housing,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.37
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.35
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.1
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,25.3
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
526338,Felin Fran Housing,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.73
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.71
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.8
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,25.4
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.13
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.05
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
526338,Felin Fran Housing,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.85
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.29
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.18
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.8
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,25.6
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.84
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
526338,Felin Fran Housing,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
